Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95224
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8749399999999999
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,131.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,142.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.28
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,127.75
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,226.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,165.62
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,191.12
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,272.75
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,224.12
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,297.12
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,445.38
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,357.38
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,385.0
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,489.75
931108,Humber Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,428.5
931108,Humber Road,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,70.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,108.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,85.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,93.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,175.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92166
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,15.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18743
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92496
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82068
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,79.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,174.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,118.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,174.38
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94995
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,144.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,153.5
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,57.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96179
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87659
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,139.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,159.88
931108,Humber Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,124.38
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.3
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,106.25
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,243.38
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,137.5
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,204.38
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,296.25
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,259.38
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,318.12
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,432.12
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,374.62
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,353.25
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,487.12
931108,Humber Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,416.12
931108,Humber Road,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.69
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9679
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (Max),A,66.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,76.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,120.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,98.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91473
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.56
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14943
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92059
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8216200000000001
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,90.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,188.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,109.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,187.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96466
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,113.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,120.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95038
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,39.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,73.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,54.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92276
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90863
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,135.88
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,162.62
931108,Humber Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,130.75
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,106.38
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,177.88
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,138.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,225.62
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,284.38
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,255.75
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,340.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,483.25
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,383.0
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,368.12
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,466.75
931108,Humber Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,418.0
931108,Humber Road,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95834
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,78.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,147.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,106.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,78.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,169.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92801
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,26.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.75
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1292
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91669
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85864
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,97.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,195.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,125.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,194.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94073
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,113.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,116.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.88
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98392
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,59.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
