Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8648100000000001
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82931
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,146.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,119.5
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.75
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,107.12
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,204.5
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,140.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,231.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,308.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,259.5
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,298.62
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,449.0
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,372.62
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,354.5
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,492.25
931108,Humber Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,422.62
931108,Humber Road,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94318
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (Min),A,38.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,89.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,133.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,104.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,68.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,134.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,100.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,28.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.56
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04796
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89899
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84378
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,85.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,180.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,179.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93906
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,92.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,133.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,81.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,107.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,114.25
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,146.25
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,102.25
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8367899999999999
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79791
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,136.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,144.12
931108,Humber Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,104.88
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,196.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,150.12
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,234.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,316.75
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,270.12
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,300.12
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,405.38
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,343.62
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,377.0
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,496.88
931108,Humber Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,430.12
931108,Humber Road,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94168
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,77.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,147.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,58.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,71.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,88.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93567
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97763
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,31.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.56
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0298
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90973
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78863
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,75.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,175.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,105.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,175.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93686
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,49.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,103.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,151.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,111.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,138.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96417
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,64.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,103.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8423700000000001
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,154.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,188.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,135.88
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,240.88
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,374.25
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,282.25
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,290.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,436.0
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,348.62
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,376.25
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,457.12
931108,Humber Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,409.75
931108,Humber Road,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98123
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98325
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,70.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,117.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,93.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,170.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93271
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96963
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95929
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,29.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.88
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.036910000000000005
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8945
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7541800000000001
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,84.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,181.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,110.88
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,180.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,42.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,98.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,141.88
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,122.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,145.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,112.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96445
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,54.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.88
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
