Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8664799999999999
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,134.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,105.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.88
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,102.75
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,176.88
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,122.75
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,250.38
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,319.5
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,286.62
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,291.75
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,448.75
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,355.12
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,351.5
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,471.5
931108,Humber Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,385.38
931108,Humber Road,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93921
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,73.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,123.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,69.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,113.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92691
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92129
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95801
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02611
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91824
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81729
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,111.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,202.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,137.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,201.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93588
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,102.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,130.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.75
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,135.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,149.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,49.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94366
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962700000000001
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,152.5
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,111.12
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,101.38
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,159.88
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,124.88
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,228.25
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,308.5
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,269.75
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,316.62
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,419.38
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,350.5
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,352.0
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,450.5
931108,Humber Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,398.5
931108,Humber Road,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94022
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (Max),A,75.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,84.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,125.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,70.88
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,77.38
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95462
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95511
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,26.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.69
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.054429999999999985
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89145
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8252200000000001
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,228.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,125.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,228.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,84.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,98.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,112.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,28.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,61.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.75
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,99.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.62
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88397
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,141.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,120.38
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.88
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,153.88
931108,Humber Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,132.25
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,112.25
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,222.62
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,156.12
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,255.25
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,314.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,279.62
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,290.5
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,447.62
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,345.25
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,392.0
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,494.62
931108,Humber Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,454.5
931108,Humber Road,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96905
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,74.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,129.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,98.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,64.62
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,98.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90832
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93738
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,30.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.94
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08457999999999999
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8996299999999999
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78369
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,204.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,116.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,203.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94272
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,47.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,75.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,168.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,133.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,86.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,142.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,101.62
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,224.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,191.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98163
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,48.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,98.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8866299999999999
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,148.62
