Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,127.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,158.5
931108,Humber Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,139.38
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,135.25
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,282.25
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,207.75
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,248.5
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,314.0
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,275.12
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,269.38
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,429.12
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,331.5
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,429.12
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,588.25
931108,Humber Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,506.75
931108,Humber Road,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94687
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,69.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,104.38
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,82.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,77.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,139.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91302
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95865
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97961
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1353
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88812
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8335899999999999
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,95.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,210.38
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,120.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,209.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94482
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,44.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,171.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,123.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,89.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,157.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,217.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,181.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95023
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,45.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9443
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,137.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,129.5
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.28
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,129.25
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,246.12
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,179.88
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,207.25
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,287.12
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,245.75
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,313.75
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,472.75
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,359.0
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,416.38
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,539.62
931108,Humber Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,475.25
931108,Humber Road,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95505
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98309
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (Max),A,69.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,68.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,77.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92456
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,33.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.94
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11513
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8952600000000001
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7734300000000001
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,97.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,198.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,125.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,197.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.75
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98184
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,151.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,123.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,95.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,134.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,151.75
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,209.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,179.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98386
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95123
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,61.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92245
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,178.25
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,140.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,185.5
931108,Humber Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.42
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,133.62
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,258.62
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,188.88
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,194.5
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,299.5
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,232.88
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,297.5
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,410.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,342.5
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,426.75
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,540.0
931108,Humber Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,468.5
931108,Humber Road,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9826
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (Max),A,56.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,91.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,122.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,105.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,77.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,115.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89154
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,11.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,50.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14464000000000002
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92877
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80362
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,192.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,111.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,192.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.38
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9379
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97501
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,45.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,146.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,114.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,117.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,124.38
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,198.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98218
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89487
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88385
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,168.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
