Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,136.25
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.83
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,121.5
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,240.38
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,167.62
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,232.88
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,297.12
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,258.0
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,286.62
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,407.5
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,337.75
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,412.75
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,513.12
931108,Humber Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,446.12
931108,Humber Road,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97748
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98587
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,125.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,104.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,74.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,88.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8873
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98447
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,38.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12267
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91778
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80438
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,69.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,170.5
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,170.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.25
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93683
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,108.88
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,95.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,144.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,182.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95114
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,58.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962399999999999
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88833
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,150.88
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,158.88
931108,Humber Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,116.25
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,218.75
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,212.25
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,290.38
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,257.38
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,305.0
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,408.38
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,343.12
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,404.38
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,493.25
931108,Humber Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,444.88
931108,Humber Road,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (Max),A,60.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,113.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,78.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,69.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,113.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92413
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,44.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23934
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91742
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80374
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,182.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,108.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,181.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94455
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,92.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,133.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,108.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,98.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,143.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.62
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,145.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,183.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98166
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94879
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,57.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9046
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89349
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,151.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,121.75
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,158.38
931108,Humber Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,138.38
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,146.62
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,228.25
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,190.5
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,198.0
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,268.5
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,227.88
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,290.88
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,412.62
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,329.62
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,421.12
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,487.75
931108,Humber Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,450.0
931108,Humber Road,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95401
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97888
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,100.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,72.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.25
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,78.5
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92496
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,29.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.43
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14247
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9024
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79593
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,112.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,209.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,130.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,111.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,209.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93951
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,95.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,138.5
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,123.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,103.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,132.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,148.75
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,183.25
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,162.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96313
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,62.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92029
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93042
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,145.5
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,113.25
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,152.25
931108,Humber Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.25
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
