Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,129.25
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,240.5
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,165.0
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,191.75
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,263.12
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,231.75
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,283.75
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,413.12
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,335.88
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,404.88
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,487.5
931108,Humber Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,430.62
931108,Humber Road,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95969
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (Max),A,64.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,116.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,65.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,65.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,123.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,81.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91791
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11534
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91595
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80816
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,94.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,192.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,125.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,94.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,191.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,69.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,150.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,110.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,88.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,187.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96274
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,49.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.75
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85977
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92551
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,140.62
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,117.5
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.12
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.78
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,98.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,217.5
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,152.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,196.12
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,283.25
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,251.5
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,301.0
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,405.38
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,345.62
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,374.5
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,486.12
931108,Humber Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,429.0
931108,Humber Road,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98032
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,53.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,116.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,150.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9093
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97818
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,34.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.38
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19579
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91955
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77285
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,84.75
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,196.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,120.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94919
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,89.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,142.75
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.38
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,128.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98566
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94617
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82089
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86526
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98663
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,151.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.62
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,158.0
931108,Humber Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,102.12
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,219.25
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,148.62
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,190.12
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,270.62
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,234.38
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,291.38
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,448.12
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,338.5
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,351.25
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,469.75
931108,Humber Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,409.0
931108,Humber Road,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97009
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (Max),A,154.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,53.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,93.38
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,62.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,106.75
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,92.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,216.38
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92358
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8975200000000001
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,17.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.06
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33407
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91565
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86636
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,95.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,211.38
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,121.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,211.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,154.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,118.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,128.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,128.38
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,148.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,201.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,169.75
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95834
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96222
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,53.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7891199999999999
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85077
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,128.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,114.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.25
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,51.0
