Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,150.62
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,319.5
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,208.38
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,162.12
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,287.25
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,210.38
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,285.38
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,411.5
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,328.88
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,438.75
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,577.0
931108,Humber Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,474.88
931108,Humber Road,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96658
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98587
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,99.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95282
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8739
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,62.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.94
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14278
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90249
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84875
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,88.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,213.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,133.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,213.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95248
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,83.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,105.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,97.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,126.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,140.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,171.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94656
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,43.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91785
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7865300000000001
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,154.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,123.25
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,138.5
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,123.38
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,269.38
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,185.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,203.62
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,275.5
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,239.5
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,275.62
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,406.62
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,319.25
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,414.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,533.0
931108,Humber Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,470.12
931108,Humber Road,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,100.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,79.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,145.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,109.75
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9154
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94107
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98627
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.44
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30654000000000003
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92126
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8609600000000001
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,91.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,209.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,123.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,208.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,68.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,132.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,97.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,147.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,140.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,171.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,73.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,191.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,149.75
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,122.0
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,203.38
931108,Humber Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,160.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,133.75
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,272.5
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,213.12
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,213.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,290.62
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,252.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,274.38
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,426.75
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,331.25
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,421.0
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,597.12
931108,Humber Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,506.62
931108,Humber Road,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98676
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (Max),A,73.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,61.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,117.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,87.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,63.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95358
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95474
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,43.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10393
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92386
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77972
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,191.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,117.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,190.5
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93045
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,87.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,128.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,110.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,98.5
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,142.5
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,90.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,140.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,166.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97263
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,68.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95517
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87939
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,160.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,171.38
931108,Humber Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.25
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,104.12
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,232.5
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,160.12
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,194.88
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,288.12
