Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,245.62
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,283.75
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,386.25
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,315.88
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,378.62
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,490.75
931108,Humber Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,424.5
931108,Humber Road,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98654
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,86.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,59.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,59.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,83.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97806
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95651
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,39.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.56
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13573
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91827
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78766
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,95.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,211.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,127.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,210.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9266
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,130.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,101.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,91.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,122.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,146.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,174.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92001
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97107
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,49.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88989
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86075
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,130.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,134.12
931108,Humber Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.28
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,124.5
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,230.5
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,161.5
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,182.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,259.62
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,216.25
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,282.0
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,425.88
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,329.75
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,377.25
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,479.62
931108,Humber Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,417.75
931108,Humber Road,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,113.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,95.5
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91086
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98181
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,45.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.81
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11583
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8988299999999999
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7969
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,105.25
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,197.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,129.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.5
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.88
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93875
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,66.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,110.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,90.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,92.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93939
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96204
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,47.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86911
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83899
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,147.88
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.69
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.16
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,113.88
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,201.38
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,158.88
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,174.25
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,268.62
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,215.0
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,297.88
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,385.38
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,332.75
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,376.88
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,484.88
931108,Humber Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,421.88
931108,Humber Road,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,82.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,47.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,75.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90387
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,41.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12609
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91385
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78503
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,100.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,218.75
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,131.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,217.88
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,94.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,128.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,160.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.88
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,155.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,66.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81192
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,150.88
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,155.0
931108,Humber Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,131.88
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.89
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.52
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,104.75
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,218.0
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,149.5
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,194.25
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,260.38
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,226.38
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,258.12
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,469.75
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,337.25
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,372.38
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,462.75
931108,Humber Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,414.5
931108,Humber Road,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
