Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98389
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,61.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,100.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,83.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,47.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,142.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,68.5
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90222
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95972
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,42.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10994
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92392
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73803
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,111.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,207.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,134.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,207.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93423
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,120.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,83.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,167.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92599
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,108.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91461
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8561700000000001
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,127.88
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.5
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.62
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,100.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,211.25
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,143.12
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,186.88
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,255.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,220.0
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,275.12
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,405.38
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,335.25
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,357.75
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,457.38
931108,Humber Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,401.62
931108,Humber Road,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,93.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,71.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,182.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87518
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,43.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.31
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3149
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9285
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84329
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,99.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,197.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,137.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,197.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94018
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,129.38
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,120.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8932200000000001
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,81.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,109.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94501
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8715799999999999
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,132.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.28
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.44
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,121.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,269.62
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,172.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,183.75
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,243.5
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,206.0
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,279.25
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,423.12
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,351.5
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,394.62
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,513.5
931108,Humber Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,434.12
931108,Humber Road,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,61.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,100.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,77.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,65.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,180.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,41.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.62
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.81
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28923000000000004
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92795
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8810100000000001
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,83.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,203.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,128.88
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,202.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,90.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.88
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95074
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,107.12
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96558
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8447899999999999
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,129.62
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,136.25
931108,Humber Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,118.38
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,241.12
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,165.75
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,196.25
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,249.38
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,224.12
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,290.25
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,436.25
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,354.0
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,380.62
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,522.12
931108,Humber Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,436.88
931108,Humber Road,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.19
