Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97626
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,61.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,109.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,78.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,73.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,64.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,144.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93307
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,43.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.75
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.31
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11852
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93646
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81479
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,105.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,222.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,130.75
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,221.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,119.75
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,91.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,125.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94952
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,61.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,138.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93317
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83972
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,109.88
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,93.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.12
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.05
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,92.0
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,204.5
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,130.62
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,186.75
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,266.25
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,229.88
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,283.88
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,437.5
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,350.75
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,337.75
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,465.12
931108,Humber Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,384.88
931108,Humber Road,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (Max),A,39.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,56.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,79.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,101.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,94.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,76.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93906
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95303
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.69
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22805
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92703
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78146
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,101.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,211.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,125.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,210.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,128.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,161.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94812
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81958
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,125.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,134.25
931108,Humber Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.02
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,108.25
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,245.62
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,164.38
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,164.25
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,236.5
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,194.75
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,333.88
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,492.5
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,399.75
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,335.0
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,428.12
931108,Humber Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,377.88
931108,Humber Road,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9877
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,75.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86587
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9002399999999999
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97723
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22011
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92166
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76172
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,99.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,211.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,128.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,211.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94449
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,178.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96603
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,73.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,103.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94855
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9285
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,105.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,116.62
931108,Humber Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.84
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.05
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,103.12
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,221.25
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,145.75
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,174.88
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,234.12
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,203.12
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,313.0
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,456.5
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,366.88
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,326.5
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,449.12
931108,Humber Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,381.88
931108,Humber Road,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
