Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,89.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,84.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85101
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93442
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Max),A,25.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26354
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91916
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80502
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,216.12
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,130.25
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,215.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,130.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,120.25
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,127.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,163.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,65.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8328200000000001
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,112.25
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,106.62
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,245.88
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,144.25
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,176.5
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,242.88
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,202.75
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,291.62
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,456.88
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,348.38
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,349.0
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,473.62
931108,Humber Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,383.62
931108,Humber Road,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.38
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,72.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,191.5
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952899999999999
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96277
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95871
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,18.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.63
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33632
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92605
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83899
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,216.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,141.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,216.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,140.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94308
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,111.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,120.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96472
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,60.5
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.12
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8605
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8943200000000001
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,126.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,134.38
931108,Humber Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,126.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,254.38
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,183.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,168.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,239.62
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,195.88
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,260.88
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,416.25
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,326.75
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,373.38
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,500.0
931108,Humber Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,429.88
931108,Humber Road,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,79.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,80.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,133.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8832700000000001
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93787
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96817
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25615
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82947
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,104.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,231.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,149.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,231.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.62
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94006
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,107.62
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.62
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8813200000000001
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91977
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,130.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,118.25
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,204.25
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,157.25
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,183.88
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,241.5
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,211.0
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,290.5
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,449.75
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,358.12
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,373.88
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,471.38
931108,Humber Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,422.38
931108,Humber Road,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,51.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,79.75
