Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,167.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89523
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90958
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96072
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28252
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91482
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8399
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,100.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,207.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,139.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,207.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,139.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,134.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,121.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,124.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92294
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8718899999999999
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,137.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.38
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.41
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,128.75
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,198.75
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,157.25
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,168.25
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,232.38
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,199.75
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,303.0
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,417.62
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,352.62
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,358.88
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,455.75
931108,Humber Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,411.12
931108,Humber Road,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,92.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,68.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,72.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,146.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8829899999999999
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97424
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,19.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.06
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2155
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90686
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8208
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,107.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,216.5
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,144.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,215.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93814
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98532
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,82.5
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,78.5
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,148.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,128.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,158.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.75
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,67.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.949
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88565
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.02
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,110.12
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,217.62
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,161.5
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,235.38
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,190.12
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,285.38
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,423.88
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,348.5
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,360.25
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,472.25
931108,Humber Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,392.38
931108,Humber Road,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (Max),A,67.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,78.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,92.88
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,97.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84988
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93274
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31579
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93106
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7925399999999999
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,107.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,217.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,134.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,216.88
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,77.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,119.88
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,122.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,148.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,53.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8895200000000001
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8325799999999999
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,148.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,158.88
931108,Humber Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,104.88
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,218.25
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,158.12
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,161.12
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,258.0
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,205.75
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,285.25
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,419.62
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,331.25
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,370.5
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,449.62
931108,Humber Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,417.38
931108,Humber Road,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (Max),A,142.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,93.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,82.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,206.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,112.38
