Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82004
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96097
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,27.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.56
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36117
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95145
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82876
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,95.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,227.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,129.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,227.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,128.75
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96808
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,52.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8371299999999999
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98822
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,145.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.62
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,101.62
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,215.62
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,142.75
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,178.38
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,261.88
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,217.88
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,295.75
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,448.5
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,338.12
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,357.88
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,482.12
931108,Humber Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,402.88
931108,Humber Road,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (Max),A,74.88
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.88
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,71.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83505
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92779
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96216
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.37
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34084000000000003
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95923
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8004100000000001
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,122.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,230.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,158.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,122.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,229.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,157.88
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97494
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,44.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90784
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8650200000000001
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.48
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,117.25
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,217.62
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,162.12
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,196.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,241.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,218.12
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,302.88
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,467.12
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,358.75
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,373.62
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,506.0
931108,Humber Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,431.88
931108,Humber Road,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (Max),A,67.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,117.62
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,70.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,100.38
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86682
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92566
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38573
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95181
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80813
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,104.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,251.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,154.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,103.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,250.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,154.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92694
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,41.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,135.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,61.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81942
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86145
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,133.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,128.62
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,225.12
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,172.5
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,165.88
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,224.5
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,192.88
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,315.38
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,503.25
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,378.62
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,364.12
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,466.62
931108,Humber Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,402.38
931108,Humber Road,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,12.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (Max),A,56.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,81.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,126.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,85.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
