Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90161
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95828
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,30.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.13
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25563
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7742600000000001
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,96.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,208.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,132.5
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,207.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94195
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,69.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.62
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,122.62
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,144.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96823
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,66.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77008
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,148.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.25
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,115.25
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,198.0
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,157.12
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,159.5
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,238.38
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,194.12
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,282.88
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,431.38
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,353.25
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,356.88
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,446.12
931108,Humber Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,395.0
931108,Humber Road,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (Max),A,59.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,87.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,68.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,124.62
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,89.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85739
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,42.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.338
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92825
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79886
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,104.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,215.62
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,130.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,214.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.62
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94086
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,33.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,79.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,130.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,119.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,54.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92398
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90188
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,175.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,132.75
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.12
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,186.62
931108,Humber Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,143.75
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.42
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,129.75
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,229.75
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,176.12
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,159.25
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,238.75
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,300.88
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,448.75
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,362.25
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,360.25
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,493.75
931108,Humber Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,426.75
931108,Humber Road,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,90.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,73.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,58.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,196.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,108.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93185
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98148
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,32.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.44
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33458000000000004
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93118
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80771
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,195.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,125.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,194.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93442
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,122.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80737
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86267
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,181.75
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,152.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,132.38
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,191.12
931108,Humber Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,158.88
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,136.38
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,224.5
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,185.88
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,169.12
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,255.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,209.38
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,310.62
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,418.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,351.75
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,387.0
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,531.25
931108,Humber Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,458.88
931108,Humber Road,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,34.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,62.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,83.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,96.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,140.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,95.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98379
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
