Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30758
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93451
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8173199999999999
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,90.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,245.75
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,135.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,245.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93164
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,121.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,119.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,43.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8636799999999999
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82278
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,160.0
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,166.5
931108,Humber Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,126.88
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,220.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,162.38
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,197.25
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,279.12
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,214.62
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,312.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,465.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,361.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,379.0
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,505.38
931108,Humber Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,425.38
931108,Humber Road,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99762
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (Min),A,11.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (Max),A,78.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,71.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94733
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,31.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.06
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25795
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94238
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8118
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,111.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,223.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,148.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,223.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,147.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,47.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,81.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,140.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,120.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,154.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90365
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,39.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89328
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,128.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,93.12
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,135.25
931108,Humber Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,105.75
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,184.12
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,151.88
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,189.25
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,257.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,216.0
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,310.38
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,424.12
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,361.38
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,364.38
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,468.12
931108,Humber Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,413.0
931108,Humber Road,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,87.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,77.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,77.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,159.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88989
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3203
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8381
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,210.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,138.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,210.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,138.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94858
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,66.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,119.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94351
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,65.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80633
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92175
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,116.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,123.25
931108,Humber Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,117.38
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,195.5
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,154.88
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,170.38
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,220.0
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,190.62
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,301.25
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,454.38
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,370.12
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,323.5
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,445.12
931108,Humber Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,398.0
931108,Humber Road,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9986
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (Max),A,72.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,94.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,79.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,122.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92691
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94601
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97626
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
