Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08498
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77176
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,104.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,199.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,138.38
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,199.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94342
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,100.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,102.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,157.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98184
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76754
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92001
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,109.88
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,85.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.62
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.78
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,91.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,193.62
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,117.25
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,167.38
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,221.88
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,189.75
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,281.5
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,417.0
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,331.12
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,299.62
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,428.12
931108,Humber Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,346.88
931108,Humber Road,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,56.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,79.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,88.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,117.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86346
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,39.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14324
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93478
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7955899999999999
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,116.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,209.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,143.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,209.12
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.12
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,122.25
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,136.12
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,123.12
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90497
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95782
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,59.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93136
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80618
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,141.5
931108,Humber Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,89.75
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,175.5
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,122.25
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,181.12
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,294.12
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,237.5
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,264.5
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,377.62
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,319.62
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,317.38
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,456.12
931108,Humber Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,384.5
931108,Humber Road,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,67.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,95.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,74.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.38
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,168.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.866
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97974
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,36.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.44
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06233
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93335
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79348
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,88.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,191.38
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,129.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,191.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94015
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,81.88
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,130.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,102.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,138.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.88
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,81.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,52.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81003
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,115.88
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,97.38
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,202.25
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,134.5
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,240.38
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,319.25
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,270.62
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,237.12
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,370.12
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,295.62
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,353.12
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,447.0
931108,Humber Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,394.88
931108,Humber Road,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,60.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,138.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,86.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96884
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9415
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,35.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.94
