Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.56
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09734
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75253
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,103.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,218.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,217.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,78.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,130.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,102.38
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,100.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,132.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,169.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,41.62
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,122.88
931108,Humber Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,88.62
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,153.88
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,115.12
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,232.62
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,284.25
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,255.5
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,274.5
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,405.62
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,314.5
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,331.5
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,440.75
931108,Humber Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,380.75
931108,Humber Road,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,32.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,105.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,85.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8978
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9001399999999999
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96982
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.81
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11223
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92563
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7511899999999999
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,105.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,223.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,128.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,222.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,127.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,105.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.25
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,162.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98633
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95044
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,104.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92148
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97946
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,112.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,78.25
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,128.0
931108,Humber Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,89.62
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,204.62
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,127.5
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,232.25
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,298.5
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,260.88
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,264.25
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,390.12
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,304.0
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,307.12
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,473.25
931108,Humber Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,386.25
931108,Humber Road,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98502
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,63.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,91.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,141.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91772
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91983
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,24.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.69
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31026
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94339
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77664
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,104.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,199.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,131.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,199.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96805
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,86.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,126.62
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,109.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,115.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,139.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,168.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,73.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91916
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,117.12
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.25
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.83
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,102.88
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,204.12
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,154.12
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,192.62
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,271.25
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,240.75
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,300.75
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,451.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,344.0
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,351.5
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,471.75
931108,Humber Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,419.0
931108,Humber Road,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (Max),A,121.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,97.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,79.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,63.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,150.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,102.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,85.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,173.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,123.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97232
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93094
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97128
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,38.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.19
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
