Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39043
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94998
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8556799999999999
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,81.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,218.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,119.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,217.75
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,116.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,111.75
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,118.62
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,135.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91879
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,66.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91531
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90387
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,117.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,124.5
931108,Humber Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.78
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.56
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,111.38
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,252.75
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,168.12
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,173.12
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,289.75
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,284.75
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,496.12
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,357.0
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,372.38
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,463.62
931108,Humber Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,414.38
931108,Humber Road,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,149.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8880299999999999
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92825
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,19.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40356
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92667
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84057
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,193.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,115.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,193.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95053
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97253
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,130.5
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,105.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,123.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,132.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,169.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89245
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,63.88
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,105.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,82.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.62
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,128.5
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,230.25
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,179.5
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,174.75
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,251.62
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,193.38
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,215.25
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,442.88
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,323.5
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,359.62
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,449.75
931108,Humber Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,396.75
931108,Humber Road,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,67.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,63.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,91.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,72.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.88
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,81.38
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,175.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88907
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89245
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95361
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,19.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.69
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4262
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9285
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8493
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,184.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,110.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,184.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,76.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,151.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95676
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90549
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,50.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.957
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,113.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,125.38
931108,Humber Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,130.75
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,240.25
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,183.88
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,168.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,209.12
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,183.0
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,228.88
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,358.25
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,279.88
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,351.12
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,468.12
931108,Humber Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,406.12
931108,Humber Road,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,54.25
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,78.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.88
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.88
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,80.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,192.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.44
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91763
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82504
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95416
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,21.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-143.31
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38247
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92337
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82419
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,66.5
