Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,186.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,105.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,186.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,146.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92764
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,56.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433200000000001
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95813
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,85.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.25
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.78
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.73
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,112.38
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,251.75
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,173.12
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,166.38
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,238.75
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,194.0
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,240.25
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,356.25
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,279.12
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,363.88
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,483.38
931108,Humber Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,403.0
931108,Humber Road,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.06
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98566
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,55.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,99.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,67.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,195.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9447
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89715
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,28.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.44
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22939
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91962
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8482299999999999
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,82.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,223.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,129.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,222.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93643
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,135.75
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,141.62
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,172.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92941
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,65.75
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92667
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,111.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,121.88
931108,Humber Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.12
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.95
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.84
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,106.5
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,220.0
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,147.75
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,165.75
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,259.12
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,225.12
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,248.25
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,403.12
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,324.25
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,367.12
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,488.38
931108,Humber Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,409.62
931108,Humber Road,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98822
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,132.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,88.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,66.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,170.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95898
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87561
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,25.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.06
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.56
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29284
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9212
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86661
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,212.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,132.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,212.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92966
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,68.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,108.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,107.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.5
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,135.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,175.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91458
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,134.88
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,150.38
931108,Humber Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.75
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.62
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,99.38
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,249.12
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,181.88
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,191.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,262.12
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,219.75
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,253.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,392.0
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,318.75
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,380.88
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,511.62
931108,Humber Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,451.88
931108,Humber Road,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.63
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,62.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,75.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,117.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,94.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,186.88
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,131.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95492
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87311
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98242
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.07
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27959
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9321
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8690200000000001
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,93.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,240.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,132.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,239.5
