Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,135.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98502
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92801
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,44.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91897
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,122.25
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,145.62
931108,Humber Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.88
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,92.62
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,235.25
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,160.62
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,190.88
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,315.75
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,249.38
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,277.25
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,437.5
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,336.38
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,375.62
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,509.88
931108,Humber Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,451.88
931108,Humber Road,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,116.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,88.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,119.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,209.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,168.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96457
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82785
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,29.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.69
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.49935
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93423
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9165
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,97.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,211.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,134.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,211.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93552
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,84.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,141.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,114.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,93.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,139.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,193.75
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91879
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92331
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,35.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87915
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,162.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,174.0
931108,Humber Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.19
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,189.38
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,288.25
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,235.62
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,167.62
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,244.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,205.12
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,286.38
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,427.5
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,355.5
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,462.75
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,598.0
931108,Humber Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,512.0
931108,Humber Road,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (Min),A,11.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,65.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,126.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,74.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,90.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,227.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,150.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88315
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87845
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.06
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.50774
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92013
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909299999999999
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,76.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,194.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,118.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,194.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,161.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,125.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,81.12
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,121.12
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,144.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,196.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86941
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94846
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,118.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98337
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8663
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,169.12
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,130.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,190.75
931108,Humber Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,144.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.67
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.77
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,138.75
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,336.5
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,247.0
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,145.62
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,273.5
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,200.12
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,274.5
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,452.88
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,359.12
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,410.88
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,601.75
931108,Humber Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,512.5
931108,Humber Road,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99814
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,100.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,141.25
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,119.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,115.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8810399999999999
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8398700000000001
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09603
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93478
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78268
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,63.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,160.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,86.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,160.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
