Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93475
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97879
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,142.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,116.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,92.25
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,87.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,185.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90964
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92172
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,140.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,158.38
931108,Humber Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.75
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.17
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,99.62
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,280.5
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,163.5
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,198.62
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,280.75
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,233.12
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,229.0
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,330.62
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,273.38
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,330.5
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,512.88
931108,Humber Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,402.88
931108,Humber Road,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99887
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (Max),A,110.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,114.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,163.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,130.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84335
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87054
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Max),A,63.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.81
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04042
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84131
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,80.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,184.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,106.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,184.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93924
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,142.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,105.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,97.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,128.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,169.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91263
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95618
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91598
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,101.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,67.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,107.88
931108,Humber Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.47
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,84.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,183.88
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,126.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,215.38
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,317.62
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,246.62
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,256.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,355.38
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,297.62
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,311.5
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,447.0
931108,Humber Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,376.38
931108,Humber Road,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,79.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,149.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,147.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8289200000000001
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8444200000000001
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,25.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23931
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94311
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79379
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,83.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,204.12
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,126.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,203.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.25
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93579
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,58.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,127.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,100.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,118.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,144.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,172.75
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92206
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96237
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9028
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436899999999999
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,119.25
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,77.62
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,125.0
931108,Humber Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.62
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.02
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.97
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,88.75
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,223.5
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,155.25
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,163.62
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,273.12
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,199.5
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,296.12
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,458.0
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,351.12
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,327.38
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,456.25
931108,Humber Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,388.5
931108,Humber Road,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (Max),A,66.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,138.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,88.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,28.38
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,118.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,78.38
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84405
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85724
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,23.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2784
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75531
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,173.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,114.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,173.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
