Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,142.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,116.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,138.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92004
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,132.88
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84421
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,142.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,148.25
931108,Humber Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.69
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,120.12
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,232.12
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,166.25
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,159.75
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,251.75
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,189.5
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,262.38
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,369.25
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,320.25
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,339.5
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,450.0
931108,Humber Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,398.75
931108,Humber Road,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,109.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,95.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86844
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85788
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.81
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.205
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9509
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7167600000000001
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,94.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,196.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,122.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,195.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93072
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97012
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,150.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,129.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,182.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93042
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82391
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,128.75
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.25
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,108.88
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,198.88
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,152.12
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,193.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,234.75
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,211.0
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,230.5
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,361.62
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,295.75
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,339.25
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,447.38
931108,Humber Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,387.62
931108,Humber Road,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,83.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,133.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,102.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,117.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87961
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8920299999999999
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2097
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93356
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77383
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,173.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,104.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,172.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94891
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,102.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,125.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,128.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,136.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,172.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96298
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98517
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87521
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,66.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86615
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629399999999999
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,127.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,89.88
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.88
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,93.25
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,232.62
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,145.38
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,169.12
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,286.25
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,216.25
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,248.5
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,383.25
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,309.0
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,335.25
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,487.5
931108,Humber Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,388.75
931108,Humber Road,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (Max),A,78.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,69.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,104.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,82.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,108.5
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,80.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,120.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91867
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94662
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.69
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.50539
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95032
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8411799999999999
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,171.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,171.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,135.75
