Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,100.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,135.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91476
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98218
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91427
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7954100000000001
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,134.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.62
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,138.0
931108,Humber Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.88
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,127.38
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,279.75
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,205.38
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,157.62
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,235.12
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,188.25
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,252.38
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,381.75
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,304.12
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,369.62
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,496.0
931108,Humber Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,429.62
931108,Humber Road,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (Max),A,68.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,103.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,75.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,121.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92547
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96243
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.25
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.87
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30349
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91604
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75488
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,163.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,163.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96393
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,48.25
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,134.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,121.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,165.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,60.25
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,87.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88641
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,164.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,179.25
931108,Humber Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.58
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.14
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,112.12
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,238.25
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,181.88
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,168.25
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,249.0
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,214.12
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,236.12
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,346.62
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,267.5
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,338.5
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,466.12
931108,Humber Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,414.88
931108,Humber Road,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (Max),A,50.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,29.62
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,103.62
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,114.75
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,87.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92502
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96271
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.31
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28508
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74807
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,49.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,178.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,177.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,136.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,136.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.62
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.62
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,168.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,52.75
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94076
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6835899999999999
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,113.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,117.38
931108,Humber Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.12
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.31
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,84.88
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,202.62
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,139.25
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,191.12
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,273.88
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,226.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,243.0
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,376.62
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,294.5
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,336.62
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,430.62
931108,Humber Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,381.0
931108,Humber Road,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,76.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,123.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,104.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92203
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95428
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18566
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89435
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8145100000000001
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,179.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,179.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97687
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,129.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
