Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98517
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93188
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,117.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8519
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,122.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.95
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,86.0
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,222.75
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,134.5
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,162.38
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,292.75
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,227.25
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,245.88
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,375.38
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,289.5
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,332.62
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,447.12
931108,Humber Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,380.38
931108,Humber Road,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,33.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,70.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,90.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,68.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,72.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,147.62
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,88.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95721
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95996
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,19.62
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.69
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33675
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92157
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79864
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,54.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,182.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,94.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,181.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,93.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,136.62
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95959
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,120.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,85.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,100.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,140.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96802
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,114.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.12
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,131.25
931108,Humber Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.97
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.06
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,113.75
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,221.38
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,148.75
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,160.62
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,213.75
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,188.38
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,293.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,413.38
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,333.75
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,327.88
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,443.0
931108,Humber Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,360.12
931108,Humber Road,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (Max),A,70.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,28.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,92.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,41.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,138.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93176
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31377
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91083
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72555
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,151.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,84.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,150.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95731
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,168.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89065
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,71.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8629100000000001
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7588199999999999
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,109.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,76.75
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,115.12
931108,Humber Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.88
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,217.62
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,152.12
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,137.62
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,233.12
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,272.75
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,396.12
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,324.25
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,311.25
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,404.25
931108,Humber Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,344.25
931108,Humber Road,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (Max),A,51.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,35.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,57.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,68.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,63.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.38
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,42.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,94.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93457
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98019
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.44
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.44
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29226
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90509
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68911
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,188.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,188.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,48.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,118.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,103.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
