Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90549
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,89.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,141.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.13
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74093
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7996800000000001
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,148.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.62
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,131.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,104.62
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,236.88
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,168.5
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,142.88
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,216.88
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,170.75
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,271.38
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,417.75
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,332.12
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,333.75
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,438.5
931108,Humber Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,381.25
931108,Humber Road,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96335
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,53.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,97.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.88
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,84.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.88
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90521
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96869
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97989
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.69
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.63
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35119
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90069
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66647
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,58.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,173.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,173.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96863
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,88.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,103.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,91.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,136.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,181.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90304
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,75.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,120.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,102.75
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,148.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,120.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78122
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92917
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,141.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,104.25
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,130.88
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.28
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,128.75
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,224.38
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,193.75
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,130.62
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,224.5
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,279.38
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,393.38
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,323.5
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,356.62
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,440.38
931108,Humber Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,399.75
931108,Humber Road,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98547
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,41.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,62.75
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,96.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,76.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,59.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,80.88
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722799999999999
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96936
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96011
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,44.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.88
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.19
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24324
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91888
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63043
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,54.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,156.12
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,155.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,70.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,114.12
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98566
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,102.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,153.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,140.88
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8486299999999999
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,104.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,113.62
931108,Humber Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.17
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,120.88
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,182.62
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,146.12
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,177.88
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,236.25
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,206.38
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,314.12
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,451.12
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,366.0
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,348.25
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,405.5
931108,Humber Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,372.25
931108,Humber Road,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,36.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,53.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.62
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,44.62
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,130.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,67.62
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8909299999999999
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97379
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,44.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40795
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93698
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73025
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,78.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,172.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,171.38
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,132.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,117.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,122.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,167.62
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98178
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
