Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96271
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,63.38
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,129.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81329
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,103.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,88.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.03
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,135.88
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,272.5
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,174.38
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,156.5
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,218.38
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,176.62
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,289.12
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,421.12
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,345.75
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,338.12
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,459.5
931108,Humber Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,387.62
931108,Humber Road,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97565
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,89.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,72.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,100.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90518
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,49.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.75
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24599
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92096
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7371800000000001
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,213.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,111.88
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,212.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96594
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97617
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,100.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,100.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,58.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77288
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,105.25
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.17
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,96.62
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,191.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,142.25
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,161.88
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,236.25
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,189.38
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,305.0
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,436.62
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,348.75
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,325.88
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,418.75
931108,Humber Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,364.75
931108,Humber Road,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97568
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (Max),A,106.62
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,46.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,49.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,99.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,63.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,44.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,181.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,73.62
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94626
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96606
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,40.62
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.44
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.56
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36989
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71331
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,86.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,240.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,147.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,239.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,146.62
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,86.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.62
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9361
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,55.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,108.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.5
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67367
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,95.25
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,110.75
931108,Humber Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.38
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.02
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,126.38
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,246.0
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,166.5
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,153.12
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,211.88
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,181.25
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,310.25
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,461.88
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,378.38
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,305.38
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,465.5
931108,Humber Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,354.5
931108,Humber Road,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,96.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,137.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,88.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91415
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96188
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,17.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.44
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26076
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88354
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74679
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,175.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,85.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,174.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95901
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,89.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,159.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,75.38
