Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,112.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.18
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64245
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,90.0
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,103.88
931108,Humber Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.12
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.22
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,104.75
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,194.62
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,149.88
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,156.25
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,226.0
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,185.38
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,237.38
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,424.88
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,308.62
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,305.75
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,433.38
931108,Humber Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,369.38
931108,Humber Road,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,57.75
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,102.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,73.75
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,90.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,49.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91156
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.37
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.75
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30971
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8790899999999999
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68777
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,113.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98166
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,39.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,176.38
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,66.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,144.75
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.38
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7700199999999999
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,102.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.12
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.2
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.2
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.02
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.56
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,105.62
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,201.38
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,154.75
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,217.5
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,251.88
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,379.75
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,317.88
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,317.25
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,424.25
931108,Humber Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,360.5
931108,Humber Road,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96548
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (Max),A,53.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,34.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,77.25
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,48.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,77.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95187
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96838
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,16.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.37
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23546
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89425
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64593
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,164.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,164.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98029
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,95.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,133.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89981
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90466
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,125.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,106.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,149.5
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87961
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,116.38
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,130.62
931108,Humber Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.25
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.59
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.77
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.33
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,96.38
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,176.12
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,143.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,141.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,239.25
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,176.38
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,253.12
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,421.25
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,336.0
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,324.25
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,405.25
931108,Humber Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,354.0
931108,Humber Road,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96426
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (Min),A,26.62
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (Max),A,60.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,95.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,74.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,45.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,44.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,73.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95895
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.19
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18224
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64089
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,151.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,111.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,150.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96139
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,79.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,94.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,115.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.62
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,185.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93054
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93442
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,80.62
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,127.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,114.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
