Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8574200000000001
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83545
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
931108,Humber Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.06
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.61
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,100.75
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,160.38
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,126.88
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,151.5
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,233.5
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,193.0
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,279.12
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,382.25
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,335.62
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,304.88
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,369.5
931108,Humber Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,337.75
931108,Humber Road,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98267
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98431
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,48.88
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,117.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,55.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,97.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.923
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95569
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97589
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,20.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.31
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26033
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9216
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57348
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,48.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,157.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,64.88
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,157.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96927
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,76.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95691
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93292
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,113.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,131.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8365799999999999
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8480200000000001
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,105.5
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,111.25
931108,Humber Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,92.12
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,195.25
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,134.25
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,143.5
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,232.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,175.62
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,245.25
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,389.88
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,290.62
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,296.25
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,359.0
931108,Humber Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,326.5
931108,Humber Road,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (Max),A,53.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,86.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,51.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,45.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,74.62
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93765
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Max),A,46.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,23.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.06
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29641
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93057
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66155
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,139.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,138.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95264
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,79.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,116.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,120.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,150.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88476
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,121.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,93.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,148.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,121.62
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87451
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81695
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,111.5
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,117.0
931108,Humber Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.2
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.23
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.36
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,101.12
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,169.12
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,134.75
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,146.25
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,204.38
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,168.88
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,248.12
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,388.38
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,309.38
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,296.25
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,350.25
931108,Humber Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,321.0
931108,Humber Road,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98706
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (Max),A,51.88
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,86.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.88
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,45.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,69.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.62
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90552
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97397
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Max),A,51.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,17.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.13
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30312
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88177
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6241399999999999
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,47.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,149.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,59.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,149.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,145.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,117.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,113.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,122.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,155.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90933
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,84.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,114.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,138.62
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
