Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8805799999999999
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90951
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,132.88
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,138.12
931108,Humber Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.03
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.33
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.91
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.31
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.09
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.55
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,102.62
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,212.12
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,147.25
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,116.75
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,206.38
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,146.88
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,246.12
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,374.38
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,269.12
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,289.12
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,366.5
931108,Humber Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,318.62
931108,Humber Road,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98428
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (Max),A,44.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,28.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,57.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,44.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,76.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87845
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95666
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.63
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35024
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8935200000000001
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57803
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,50.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,57.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94046
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,112.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,136.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95789
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87039
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,80.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,114.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,136.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,120.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8604700000000001
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92593
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,141.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.66
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.28
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,140.0
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,214.12
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,170.5
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,116.38
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,168.88
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,142.38
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,245.25
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,320.62
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,269.38
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,335.38
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,386.38
931108,Humber Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,351.88
931108,Humber Road,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,24.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,83.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,62.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,63.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,44.62
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89218
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96481
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31905
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89279
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61523
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93899
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,84.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,100.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,122.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93585
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8787799999999999
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,114.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,117.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8352299999999999
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8522
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,132.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.12
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.55
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.2
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.64
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.61
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,121.5
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,226.38
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,148.12
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,125.0
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,179.75
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,240.62
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,303.25
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,261.75
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,309.25
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,382.75
931108,Humber Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,322.38
931108,Humber Road,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98251
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (Max),A,44.12
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,55.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,82.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,65.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,76.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92206
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.06
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28792
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87695
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67303
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,65.75
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94217
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,52.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89996
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89804
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,86.12
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,140.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,115.12
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,166.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,123.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84555
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85934
