Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,110.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,116.25
931108,Humber Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.12
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.23
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.3
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,130.12
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,166.0
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,149.5
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,121.62
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,166.88
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,135.25
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,245.12
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,333.12
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,275.25
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,274.88
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,344.38
931108,Humber Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,316.88
931108,Humber Road,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98145
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (Max),A,61.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,57.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.88
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,98.88
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90088
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.81
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3651
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9078
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7157899999999999
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,56.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,65.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96255
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,69.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,84.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87903
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87646
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,69.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,110.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,89.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.62
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88885
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,115.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.5
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,122.25
931108,Humber Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.25
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.45
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.52
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,120.25
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,182.25
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,150.38
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,124.62
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,160.62
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,242.25
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,298.88
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,267.5
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,300.62
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,360.0
931108,Humber Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,320.5
931108,Humber Road,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,52.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,72.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,103.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,67.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,135.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93347
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97818
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,16.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.87
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.44
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21697
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89407
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7713899999999999
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,168.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,167.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92114
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95843
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,47.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,84.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,84.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629399999999999
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89255
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,80.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90747
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9274
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,103.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
931108,Humber Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.38
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.41
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,99.88
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,201.88
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,134.25
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,144.75
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,197.12
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,161.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,232.88
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,346.88
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,259.62
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,294.0
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,378.12
931108,Humber Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,324.38
931108,Humber Road,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (Max),A,58.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,77.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,90.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,80.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,62.25
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,91.62
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9165
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.63
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32323
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93307
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71917
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,77.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,54.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.31
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9000799999999999
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,71.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,125.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.25
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90362
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,75.38
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87146
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91965
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,89.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
