Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.5
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,96.0
931108,Humber Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.38
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.48
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,113.25
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,171.12
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,142.25
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,146.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,208.0
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,159.5
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,231.75
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,298.88
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,258.38
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,296.12
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,343.75
931108,Humber Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,315.5
931108,Humber Road,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,85.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,71.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,58.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,154.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91769
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96762
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34252
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91458
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71078
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,109.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92593
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,83.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,104.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90137
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90564
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8469200000000001
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90619
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,105.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.38
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.77
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.84
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,117.75
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,220.5
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,142.12
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,128.88
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,160.75
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,233.38
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,302.0
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,259.88
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,284.62
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,384.12
931108,Humber Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,312.88
931108,Humber Road,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (Max),A,42.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,55.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,71.75
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,67.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,86.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,67.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95416
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.63
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34743
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91562
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70327
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92895
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,114.75
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992600000000001
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91479
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,74.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79937
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88626
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.47
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,124.75
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,185.5
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,148.62
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,124.5
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,165.62
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,139.38
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,242.75
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,322.12
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,262.62
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,285.75
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,356.38
931108,Humber Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,316.5
931108,Humber Road,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98264
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,77.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,68.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,69.38
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.893
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.31
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.56
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30434
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9172
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64123
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,45.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,166.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,165.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92438
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96564
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,129.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,103.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92203
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,67.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,92.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,78.38
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,94.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82678
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9129
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,101.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,108.25
931108,Humber Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.12
