Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.64
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.84
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,112.75
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,168.25
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,133.75
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,123.0
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,170.25
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,142.62
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,243.12
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,351.12
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,264.25
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,282.62
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,329.25
931108,Humber Road,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,297.75
931108,Humber Road,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (Max),A,65.38
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,21.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,87.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,126.38
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,62.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85959
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96918
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Max),A,18.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.81
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32189
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89804
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6929
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,135.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89343
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97299
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,111.38
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8672200000000001
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89499
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77398
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,114.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,120.75
931108,Humber Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.08
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.12
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,117.75
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,211.38
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,140.5
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,124.38
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,181.75
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,140.75
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,244.62
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,332.12
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,267.62
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,281.38
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,376.88
931108,Humber Road,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,305.0
931108,Humber Road,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,29.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,57.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,81.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,72.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,51.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,111.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,74.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8790899999999999
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Max),A,17.38
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37783
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91373
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73748
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,56.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91034
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,119.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,100.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,128.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8797299999999999
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002100000000001
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.677
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91733
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,111.75
931108,Humber Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.34
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.39
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.27
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.34
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.52
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,116.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,202.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,129.62
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,173.25
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,245.25
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,329.38
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,267.88
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,285.38
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,378.38
931108,Humber Road,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,313.25
931108,Humber Road,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (Max),A,58.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,27.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,57.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,64.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,67.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,69.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90979
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98218
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Max),A,18.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28405
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8837299999999999
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73846
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,49.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,168.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,67.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,167.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91254
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,99.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,116.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9042
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89505
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,118.12
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70886
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,108.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.38
931108,Humber Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.34
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.36
