Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,168.88
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,133.38
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,130.75
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,165.88
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,247.5
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,395.25
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,275.12
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,286.5
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,339.0
931108,Humber Road,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,306.25
931108,Humber Road,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (Max),A,50.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,60.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,84.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,99.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,74.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86136
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96515
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97766
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.37
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33501
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8964799999999999
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73907
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92578
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,103.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,124.75
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91482
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8884
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,67.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,78.75
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75122
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935200000000001
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,105.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,112.38
931108,Humber Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.88
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.92
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.03
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.94
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.03
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.16
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,115.38
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,167.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,142.75
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,130.12
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,174.38
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,145.75
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,245.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,330.62
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,267.5
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,294.0
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,355.25
931108,Humber Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,320.38
931108,Humber Road,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,25.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,75.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,61.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,74.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88782
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.31
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34844
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88177
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7489899999999999
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,149.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,149.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90805
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96252
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,140.5
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,138.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.5
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89136
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91067
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,76.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7832600000000001
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8957200000000001
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,98.5
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,105.12
931108,Humber Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.56
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.5
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.84
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.97
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,115.38
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,227.0
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,149.5
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,142.88
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,176.5
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,153.12
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,254.5
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,370.5
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,283.38
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,295.5
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,397.75
931108,Humber Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,332.25
931108,Humber Road,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (Max),A,37.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,56.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,75.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,68.38
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,54.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,84.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8945299999999999
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9783
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.81
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32412
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90079
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72537
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,55.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,67.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,94.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,115.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,146.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89743
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89566
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,68.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81595
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8836299999999999
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,98.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,89.5
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,105.62
931108,Humber Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.12
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.31
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.33
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,67.0
