Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,108.5
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,173.25
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,143.25
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,135.38
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,208.62
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,257.25
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,332.5
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,274.12
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,306.12
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,364.12
931108,Humber Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,329.25
931108,Humber Road,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98538
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (Max),A,93.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,57.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,68.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,49.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,142.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.88
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89081
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95715
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.56
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30694
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8854
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70629
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,52.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,152.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,67.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,152.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89346
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,114.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,115.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,131.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87555
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8587
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,71.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,87.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,77.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7346199999999999
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91617
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,105.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.0
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.38
931108,Humber Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.2
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,119.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,225.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,147.75
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,116.38
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,165.62
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,243.25
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,346.25
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,266.12
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,293.62
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,381.88
931108,Humber Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,320.38
931108,Humber Road,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,59.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,79.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,62.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90134
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.69
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2094
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88705
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69335
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,61.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.69
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90881
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,46.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,102.62
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981600000000001
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92285
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,67.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,77.5
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,94.62
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75454
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92724
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,99.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,89.62
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,107.38
931108,Humber Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.62
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.31
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.83
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,111.25
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,199.12
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,130.25
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,119.25
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,183.12
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,154.25
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,240.0
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,374.88
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,283.5
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,289.5
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,377.25
931108,Humber Road,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,304.25
931108,Humber Road,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (Max),A,39.88
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,29.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,69.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.88
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,67.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,79.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,61.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91705
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96384
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Max),A,15.75
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.44
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23546
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90332
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6751
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,103.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8838799999999999
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,43.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,134.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,91.75
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90094
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,75.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,94.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7005899999999999
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,99.62
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,107.38
931108,Humber Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.58
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.89
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.27
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,98.38
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,151.0
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,131.38
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,142.12
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,210.12
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,153.88
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,231.12
