Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,312.88
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,251.88
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,285.5
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,320.88
931108,Humber Road,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,302.5
931108,Humber Road,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99774
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (Max),A,66.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,72.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,86.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,79.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,66.62
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,70.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91952
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96979
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.56
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23909
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8766200000000001
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7391300000000001
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,147.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,146.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901700000000001
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,75.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,113.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,98.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,122.62
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90207
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92062
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,82.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,74.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72897
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86459
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,102.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,109.12
931108,Humber Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,122.38
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,205.12
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,146.38
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,140.25
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,172.62
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,152.38
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,236.38
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,323.5
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,255.75
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,304.5
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,379.12
931108,Humber Road,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,325.0
931108,Humber Road,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (Max),A,44.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,26.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,70.62
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,73.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,78.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.88
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,91.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90668
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9631
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Max),A,18.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.31
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30101
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89386
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72265
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,51.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8960299999999999
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95508
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,45.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91272
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,68.62
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,109.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.62
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79467
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255899999999999
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,125.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.12
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,131.75
931108,Humber Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.5
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,120.25
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,195.75
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,151.25
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,137.62
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,161.88
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,148.12
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,239.88
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,351.25
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,267.38
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,295.5
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,371.62
931108,Humber Road,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,331.12
931108,Humber Road,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (Max),A,40.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,73.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,91.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,78.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,79.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9201
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96127
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.19
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26751
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91525
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69403
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,61.12
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,136.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88659
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,114.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,135.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992899999999999
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93829
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,79.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478399999999999
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8643799999999999
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,107.38
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,112.88
931108,Humber Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.53
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.73
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,116.25
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,196.88
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,147.88
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,132.62
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,175.75
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,241.75
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,348.25
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,272.88
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,315.0
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,347.12
931108,Humber Road,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,328.12
931108,Humber Road,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
