Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99814
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,76.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,97.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,84.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,74.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8901399999999999
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98071
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96637
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-144.31
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23507
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90478
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68533
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,42.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,133.62
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88925
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95477
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,68.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91299
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,61.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,82.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88305
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91403
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,100.25
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.42
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.88
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,104.38
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,215.88
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,137.0
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,135.25
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,176.12
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,156.38
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,242.12
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,331.62
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,266.25
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,296.62
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,382.12
931108,Humber Road,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,315.0
931108,Humber Road,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,23.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,83.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,74.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,95.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,72.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86511
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43963
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74148
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8930299999999999
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95782
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,122.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92782
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,66.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94131
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90515
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,109.38
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,117.5
931108,Humber Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.53
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,247.77
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.78
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,134.62
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,243.38
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,167.5
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,133.75
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,170.88
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,154.75
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,248.5
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,306.62
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,269.5
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,302.12
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,411.62
931108,Humber Road,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,337.88
931108,Humber Road,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (Max),A,38.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,87.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,68.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,76.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,85.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,70.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9046
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96283
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,17.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.69
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36437
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90695
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75213
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88855
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95108
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,100.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,113.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,104.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,163.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9212
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91467
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,106.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91818
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8432299999999999
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,123.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.75
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.61
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,113.5
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,234.62
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,170.75
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,127.62
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,180.75
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,142.38
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,258.62
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,377.75
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,285.0
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,307.12
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,402.12
931108,Humber Road,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,348.88
931108,Humber Road,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
