Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98734
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (Max),A,43.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,23.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,92.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91229
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95117
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.50137
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92285
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71844
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.94
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89465
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96597
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,138.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,106.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.38
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,169.38
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94134
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91296
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,72.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,115.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9075
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91321
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,116.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,123.75
931108,Humber Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.45
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.44
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.94
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,158.38
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,233.5
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,199.25
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,109.75
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,162.25
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,129.25
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,219.12
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,356.38
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,286.12
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,329.62
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,403.75
931108,Humber Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,365.38
931108,Humber Road,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,50.12
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,76.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.25
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94818
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9707
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,42.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,23.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-148.31
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.48528
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92032
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80667
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90195
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95035
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,80.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,135.25
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,114.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,68.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,110.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,83.12
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356899999999999
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88702
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,126.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,110.38
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,161.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,265.12
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,214.0
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,121.12
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,195.25
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,153.38
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,215.38
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,297.75
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,253.12
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,334.75
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,442.75
931108,Humber Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,397.12
931108,Humber Road,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98087
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,63.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,53.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,28.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,53.88
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,66.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,75.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88794
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97122
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97974
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Max),A,43.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.13
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46044
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91437
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75943
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,63.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,122.88
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91302
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96133
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,40.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,124.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,138.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94659
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,69.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.858
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90518
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,113.75
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.69
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,151.12
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,265.25
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,190.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,121.38
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,193.25
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,134.12
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,240.88
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,313.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,262.88
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,343.0
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,432.25
931108,Humber Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,364.75
931108,Humber Road,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97354
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
