Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,37.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,69.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,51.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8887299999999999
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Max),A,23.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.06
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40337
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92651
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74829
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,58.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,149.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,65.88
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,148.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91748
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95163
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,80.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91308
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,81.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86865
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90283
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,122.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.41
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.38
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,137.62
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,261.5
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,175.88
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,121.5
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,183.0
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,142.25
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,238.62
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,340.25
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,258.62
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,322.88
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,412.88
931108,Humber Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,353.38
931108,Humber Road,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96997
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,67.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,48.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88159
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96609
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97296
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.82
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.45895
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93072
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74511
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,133.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,61.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,133.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92654
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,89.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,105.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,140.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92432
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,63.38
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,74.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91281
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89566
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,125.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,135.62
931108,Humber Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.02
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,159.25
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,236.5
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,195.38
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,121.62
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,169.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,144.12
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,229.38
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,306.5
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,253.0
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,341.12
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,415.62
931108,Humber Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,364.38
931108,Humber Road,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97937
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (Max),A,98.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,79.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,144.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8888799999999999
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-131.94
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.45959
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93869
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70455
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,48.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,71.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,54.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91376
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96066
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,51.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,145.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90494
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.92
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.83
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.92
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.84
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.11
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,162.38
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,255.88
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,186.5
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,121.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,166.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,139.12
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,232.38
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,310.0
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,264.75
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,331.25
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,421.5
931108,Humber Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,354.0
931108,Humber Road,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9689
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (Max),A,63.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,36.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,54.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,71.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.75
