Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,68.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,107.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,79.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92731
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96643
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Max),A,17.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3883
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9039
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77453
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,67.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90182
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,140.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95822
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91373
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8864700000000001
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8605
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,119.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.38
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.72
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,247.23
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.62
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.64
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.91
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,147.38
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,216.62
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,179.88
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,123.75
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,163.12
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,245.62
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,325.62
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,279.12
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,331.0
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,393.25
931108,Humber Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,357.75
931108,Humber Road,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97989
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (Max),A,53.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,31.25
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,78.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,58.88
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,92.88
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,73.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93079
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96213
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-142.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34099
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8880600000000001
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74347
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,67.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9173
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96442
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,141.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.927
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80432
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,127.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,134.0
931108,Humber Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,247.22
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.92
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.19
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.88
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,140.12
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,205.88
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,133.5
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,180.75
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,242.62
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,324.25
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,280.5
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,325.25
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,386.12
931108,Humber Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,356.88
931108,Humber Road,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (Max),A,54.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,91.88
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,76.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,70.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,59.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,104.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,75.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91788
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95996
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.19
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35058
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91098
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7362
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,59.62
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920299999999999
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,135.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,143.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92831
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,100.38
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,146.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.69
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78762
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,136.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,119.12
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,145.5
931108,Humber Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.56
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.53
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.86
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.05
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,132.75
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,238.38
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,177.75
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,148.75
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,204.5
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,178.25
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,264.0
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,397.88
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,295.25
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,335.62
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,430.5
931108,Humber Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,379.0
931108,Humber Road,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,54.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,88.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,179.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,96.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.75
