Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9238
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Max),A,18.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.94
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.62
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46545
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8917799999999999
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80047
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,166.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,166.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89715
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,121.12
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,146.62
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.75
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.75
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.62
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92013
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8477100000000001
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,182.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,121.5
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,189.38
931108,Humber Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,147.38
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.39
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.48
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.52
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.61
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,161.12
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,292.88
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,204.5
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,148.5
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,208.62
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,166.75
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,271.5
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,400.5
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,306.25
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,360.25
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,517.38
931108,Humber Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,414.75
931108,Humber Road,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,53.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,107.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,94.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,74.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,84.88
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9321
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97232
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96942
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-141.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.42208
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91119
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77725
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,157.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,157.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91589
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95584
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,109.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,86.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,108.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,130.88
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96689
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,128.38
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88074
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79608
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,151.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,156.75
931108,Humber Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.83
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.02
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.39
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.17
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,136.62
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,264.88
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,192.25
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,142.38
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,225.75
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,164.75
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,264.38
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,398.12
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,304.5
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,373.12
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,454.75
931108,Humber Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,394.75
931108,Humber Road,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,30.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,59.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,82.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,79.62
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92038
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Max),A,37.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.87
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43413
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93628
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72302
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,44.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91757
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96884
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,120.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.38
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,80.38
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,125.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,112.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,43.94
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75149
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,167.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,140.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,135.0
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,177.75
931108,Humber Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.77
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.72
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.88
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.11
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.36
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,167.5
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,256.38
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,201.0
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,148.5
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,203.62
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,268.38
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,369.38
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,309.62
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,379.88
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,461.12
931108,Humber Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,404.12
931108,Humber Road,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (Max),A,52.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,111.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.5
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.62
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,117.62
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,74.12
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
