Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94922
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96362
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21501
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91977
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71987
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,173.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,173.12
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9173
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,100.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,106.5
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.62
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,127.5
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,59.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,134.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,177.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,43.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92206
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75344
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,164.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,132.12
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,121.25
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,171.0
931108,Humber Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.56
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.81
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.98
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.78
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,120.75
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,198.88
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,161.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,173.0
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,264.88
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,220.25
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,293.88
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,426.12
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,357.38
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,374.75
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,459.12
931108,Humber Road,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,407.75
931108,Humber Road,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (Max),A,67.5
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,38.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,125.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,93.88
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,108.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,112.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,71.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94601
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.19
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23424
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92969
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71804
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,65.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,156.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.62
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96719
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,137.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,143.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,137.88
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,119.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,63.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,132.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,93.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,104.5
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,171.62
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,131.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.56
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92703
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74353
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,155.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,133.38
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,117.62
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.56
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.66
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.72
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.67
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,121.0
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,211.12
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,161.5
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,183.62
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,269.25
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,217.38
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,320.38
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,474.25
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,380.25
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,377.88
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,450.12
931108,Humber Road,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,405.38
931108,Humber Road,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,81.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,136.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,99.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,57.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,124.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,110.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,73.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96316
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,34.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.31
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.56
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24508
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93228
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73736
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,186.88
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,186.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98053
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,77.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,145.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,115.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,149.5
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94107
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95697
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,72.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,94.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,112.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,160.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,130.88
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,44.18
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92572
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76468
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,135.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,123.12
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,132.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.09
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.48
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.2
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.12
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,119.0
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,222.5
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,167.88
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,170.5
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,248.5
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,210.12
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,333.25
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,505.75
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,406.25
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,364.88
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,444.88
931108,Humber Road,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,394.25
931108,Humber Road,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (Max),A,79.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,95.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,56.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,81.75
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94311
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.5
