Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,30.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3095
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9313
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7639100000000001
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,156.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,155.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93787
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,95.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,90.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,121.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,169.5
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93451
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,86.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.5
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,161.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87829
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9024
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,180.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,162.25
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,123.88
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,187.62
931108,Humber Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,172.12
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.89
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.22
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.17
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.86
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,147.12
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,279.0
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,202.88
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,176.5
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,256.88
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,205.75
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,322.5
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,465.5
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,368.12
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,412.12
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,515.25
931108,Humber Road,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,450.0
931108,Humber Road,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (Max),A,56.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,83.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,123.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,96.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,126.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,76.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94794
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96182
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,22.62
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.19
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.44
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22676
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9122
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74374
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,83.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,142.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,92.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,130.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,68.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93118
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,178.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,148.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,147.75
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,185.62
931108,Humber Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,157.5
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,132.75
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,203.25
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,166.38
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,193.5
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,267.88
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,235.88
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,334.25
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,416.75
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,365.12
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,400.0
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,472.88
931108,Humber Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,435.12
931108,Humber Road,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (Max),A,55.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,34.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,83.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,123.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,64.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92926
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95517
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97369
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,19.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.94
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20372
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9039
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75708
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,181.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,180.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95138
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,88.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,94.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,169.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,74.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,108.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,128.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91254
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,175.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,144.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,179.88
931108,Humber Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,151.25
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.78
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.92
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,125.75
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,201.12
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,161.75
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,184.88
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,284.75
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,230.62
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,350.75
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,447.25
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,380.62
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,396.38
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,472.0
931108,Humber Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,426.12
931108,Humber Road,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,86.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,131.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,104.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,87.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,179.12
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,84.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90918
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9606
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96652
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,18.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
