Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.19
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14604
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90378
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77459
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,82.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,200.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,117.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,200.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92709
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97556
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,125.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,97.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,116.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,141.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,112.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,140.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90686
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94586
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,174.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,153.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,137.88
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,181.0
931108,Humber Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,162.5
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.3
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.98
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,98.25
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,208.5
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,142.38
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,231.25
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,335.88
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,275.75
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,355.25
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,490.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,401.5
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,392.5
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,517.0
931108,Humber Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,435.0
931108,Humber Road,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99762
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,62.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,101.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,163.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,130.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,71.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,115.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91632
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96716
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,24.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.19
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17064
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92346
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8581799999999999
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,89.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,204.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,123.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,204.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,61.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,137.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,95.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,129.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,45.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,75.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,105.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,157.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920600000000001
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92596
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,161.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,136.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,125.88
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,143.62
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.25
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.19
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,126.5
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,206.12
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,167.88
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,219.25
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,310.62
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,264.5
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,345.12
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,474.5
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,397.88
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,405.38
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,516.25
931108,Humber Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,466.0
931108,Humber Road,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,103.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,166.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,128.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,104.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,102.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92541
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97104
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97272
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,25.62
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.31
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11666
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9256
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7791399999999999
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,79.75
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,198.88
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,114.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,198.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93936
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.88
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,91.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,120.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,47.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,160.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,81.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,104.62
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,211.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89245
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92569
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,173.62
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,146.75
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,180.25
931108,Humber Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,153.88
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.45
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,130.5
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,204.88
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,161.12
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,233.88
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,301.88
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,258.88
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,346.38
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,506.25
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,398.88
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,402.12
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,475.25
931108,Humber Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,442.25
931108,Humber Road,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98123
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (Max),A,63.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,124.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,69.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,140.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92343
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96909
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,24.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
