Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2318
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93167
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77191
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,84.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,195.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,113.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,194.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,87.75
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,115.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,42.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,154.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,116.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,114.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,205.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,170.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92905
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94391
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,159.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,137.5
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,128.38
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,144.75
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.41
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.12
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,113.0
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,126.12
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,241.88
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,177.12
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,217.75
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,285.25
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,248.25
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,369.62
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,536.38
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,462.5
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,390.38
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,501.25
931108,Humber Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,436.12
931108,Humber Road,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (Max),A,74.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,47.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,129.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,76.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,86.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94141
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96362
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.19
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26705
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93579
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79776
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,97.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,189.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,116.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,188.88
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95087
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,173.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,179.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,42.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,153.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,125.62
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,148.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,211.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,170.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96158
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96103
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,150.38
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,129.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,127.75
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,163.0
931108,Humber Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,139.38
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.52
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.03
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,115.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,158.88
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,233.75
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,195.62
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,213.62
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,285.38
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,239.12
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,407.5
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,538.25
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,468.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,390.0
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,485.5
931108,Humber Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,438.0
931108,Humber Road,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,46.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,82.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,141.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,102.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,132.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,70.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,131.62
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97513
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24224
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9144
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8214100000000001
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,71.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,190.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,127.62
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,189.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95218
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,124.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,93.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,129.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,122.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.62
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,143.38
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,125.25
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,188.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,147.62
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91867
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97556
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,142.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,151.12
931108,Humber Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.75
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.59
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,116.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,151.38
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,233.62
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,191.88
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,218.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,284.12
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,249.12
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,410.75
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,542.25
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,475.5
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,399.62
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,526.0
931108,Humber Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,466.5
931108,Humber Road,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,75.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,115.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,102.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,70.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92386
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,21.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.63
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37212
