Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95605
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7780100000000001
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,162.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,162.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95874
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97937
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,146.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,91.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,141.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,138.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,177.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,61.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,84.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,109.5
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,168.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,139.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90216
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,176.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,122.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.06
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,99.0
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,163.25
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,235.25
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,196.12
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,227.25
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,296.88
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,254.62
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,318.62
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,483.25
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,407.12
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,422.0
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,507.88
931108,Humber Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,466.0
931108,Humber Road,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,59.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,74.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,111.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,74.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,78.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,208.5
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,121.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94696
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96905
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,10.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,18.5
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.69
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4041
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93704
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8520200000000001
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,150.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,89.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,123.5
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,147.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,139.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,181.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,144.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,108.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,189.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,150.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973399999999999
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,152.38
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,161.75
931108,Humber Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,139.12
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.69
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,122.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,171.75
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,311.38
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,223.38
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,208.5
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,280.88
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,239.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,318.0
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,503.12
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,393.62
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,424.62
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,594.38
931108,Humber Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,498.88
931108,Humber Road,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96347
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,129.12
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,105.12
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,72.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94058
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97131
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,19.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.81
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18779
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91623
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8409700000000001
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,89.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,181.12
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,180.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95993
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,111.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.12
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91168
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95764
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,80.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,134.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,94.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,111.5
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,182.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90793
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,133.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,118.88
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,142.0
931108,Humber Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.92
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,152.38
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,224.12
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,183.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,209.75
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,289.62
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,234.62
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,339.0
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,450.75
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,372.5
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,424.38
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,492.5
931108,Humber Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,454.25
931108,Humber Road,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98273
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,63.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,93.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,179.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,129.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93408
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.94
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0941
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91873
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80591
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,90.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,183.0
