Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,106.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,182.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,99.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,176.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,136.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,131.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,141.88
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,233.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,184.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92349
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,57.62
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,81.75
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,106.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,139.88
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95004
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98502
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,156.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,120.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,123.25
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,169.12
931108,Humber Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,136.88
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,137.12
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,245.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,183.88
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,229.88
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,340.12
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,285.75
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,338.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,488.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,386.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,413.88
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,576.0
931108,Humber Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,489.38
931108,Humber Road,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99768
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,101.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,153.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,135.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,175.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,90.88
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93756
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97089
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,49.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.82
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00368
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91312
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78952
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,168.25
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,100.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,167.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95154
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,102.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,174.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,128.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,120.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,92.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,144.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,208.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,176.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95633
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,55.75
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,81.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,151.75
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95306
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,129.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.0
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.88
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,119.25
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,212.88
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,250.25
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,331.88
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,299.75
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,339.88
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,474.75
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,391.62
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,393.75
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,541.75
931108,Humber Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,454.88
931108,Humber Road,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98437
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,39.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,92.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,127.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,104.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,82.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,179.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,119.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93375
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96652
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,51.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.06
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3182
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91907
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8633700000000001
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,70.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,200.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,102.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,199.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,46.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,92.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,193.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,142.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,141.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,227.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,187.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,136.12
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93664
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92392
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,127.25
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.84
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,144.5
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,299.25
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,199.12
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,216.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,300.38
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,250.5
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,352.75
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,531.88
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,414.75
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,406.0
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,573.75
931108,Humber Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,483.88
931108,Humber Road,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98932
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,92.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,147.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,110.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,116.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,71.5
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,156.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92905
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95227
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,45.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.13
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17205
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91904
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8381
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,97.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,192.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,116.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,191.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.75
