Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,138.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,102.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,175.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92737
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,114.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,149.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,143.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,114.88
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,218.12
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,155.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,217.88
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,320.12
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,260.38
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,350.12
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,494.0
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,396.12
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,389.12
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,504.88
931108,Humber Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,437.62
931108,Humber Road,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98584
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,54.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,93.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,148.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,120.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,68.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,158.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,91.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92609
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95377
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96451
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.37
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.058
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9122
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80606
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,74.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,200.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,110.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,200.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96811
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,127.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,108.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,138.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,139.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,179.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.38
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,115.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,161.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,135.62
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92407
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91662
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,143.75
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.0
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,109.75
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,204.75
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,137.5
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,240.75
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,310.88
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,275.38
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,332.88
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,500.62
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,387.25
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,374.75
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,510.88
931108,Humber Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,431.12
931108,Humber Road,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94638
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,79.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,97.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,153.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,130.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,120.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,91.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88669
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97153
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95987
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.06
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01195
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9118
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79409
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,184.62
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,184.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,163.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,113.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,150.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,137.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,208.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.25
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,76.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,141.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,112.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,127.88
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,183.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,154.88
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,145.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,105.75
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,266.75
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,140.12
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,224.88
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,323.38
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,283.38
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,320.12
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,509.38
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,395.25
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,379.12
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,535.62
931108,Humber Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,436.38
931108,Humber Road,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96487
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (Max),A,69.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,94.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,121.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,123.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90005
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97211
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,21.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.06
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10158
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9006
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78494
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,195.5
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,195.12
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
