Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96863
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,47.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,176.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,141.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,128.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,170.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,220.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,193.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9216
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.5
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,141.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90765
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93448
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,154.0
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,114.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,132.88
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.78
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,136.75
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,248.12
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,178.88
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,220.75
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,317.38
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,245.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,293.5
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,435.5
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,350.88
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,412.0
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,531.38
931108,Humber Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,467.62
931108,Humber Road,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97415
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,63.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,97.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,162.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,120.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,62.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92786
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96432
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94913
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05657
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90878
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8041699999999999
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,77.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,181.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,110.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,181.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,46.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,78.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,178.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,135.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,111.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,166.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,217.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,187.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94403
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,61.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90997
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,159.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,131.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,121.38
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,167.12
931108,Humber Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.16
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,126.62
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,278.62
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,202.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,211.25
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,304.75
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,250.5
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,302.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,430.88
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,333.12
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,427.0
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,561.12
931108,Humber Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,492.0
931108,Humber Road,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94955
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (Min),A,51.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (Max),A,167.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,106.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,210.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,156.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,77.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,88.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9317
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96023
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.06
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21828000000000006
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9104
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7716
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,188.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,114.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,187.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95111
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.974
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,47.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,172.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,138.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,113.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,135.62
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,172.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,209.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,190.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93845
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963899999999999
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,172.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,139.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,110.62
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,177.88
931108,Humber Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,147.5
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.72
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.11
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,75.0
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,131.5
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,241.38
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,187.62
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,262.75
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,346.88
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,303.38
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,288.62
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,402.0
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,327.75
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,438.25
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,566.12
931108,Humber Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,490.75
931108,Humber Road,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96204
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,108.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,191.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,143.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,80.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90249
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96298
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97281
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0649
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91165
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8335899999999999
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,86.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,201.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,111.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,201.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97589
