Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,87.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,174.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,126.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,121.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,151.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,218.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,176.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,26.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,67.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.974
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9274
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,165.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.3
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,125.25
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,248.5
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,179.75
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,262.62
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,373.75
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,300.38
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,307.38
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,444.25
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,346.62
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,420.38
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,544.25
931108,Humber Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,485.38
931108,Humber Road,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95187
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,107.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,164.25
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,129.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.75
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,71.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,204.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,132.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8664200000000001
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96359
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Max),A,24.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.94
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13042
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92593
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87851
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,183.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,113.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,183.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92383
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,81.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,157.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,124.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,86.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,141.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,140.75
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,199.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,164.75
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,116.25
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.25
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,170.38
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,135.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.95
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.39
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,137.12
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,294.62
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,210.88
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,259.12
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,328.75
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,288.75
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,305.0
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,420.38
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,348.88
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,445.38
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,582.62
931108,Humber Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,512.75
931108,Humber Road,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9848
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (Min),A,50.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,72.88
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,116.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,162.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,139.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,76.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92822
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96728
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,36.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.69
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.57
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02589
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93954
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8509200000000001
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,80.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,211.88
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,118.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,211.75
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93576
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96884
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,111.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,98.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,125.75
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,141.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,155.38
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95505
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,137.25
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90237
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,148.88
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.25
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,123.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,212.5
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,160.12
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,256.5
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,342.75
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,303.62
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,307.62
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,460.75
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,359.12
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,407.38
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,523.0
931108,Humber Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,460.0
931108,Humber Road,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97168
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (Min),A,50.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,77.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,115.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,152.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,134.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,102.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87472
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9689
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98111
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,30.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06267
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93768
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7781
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,101.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,201.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,120.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,200.75
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93649
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97144
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,58.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,109.62
