Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,95.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,161.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,176.75
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98868
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,69.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,157.75
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,132.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,111.12
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,169.38
931108,Humber Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,78.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,103.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,210.5
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,147.12
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,265.5
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,410.38
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,320.88
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,324.75
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,444.88
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,354.25
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,401.12
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,494.0
931108,Humber Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,442.38
931108,Humber Road,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97232
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,97.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,150.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,121.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,128.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,80.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8892200000000001
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96927
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98053
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,21.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0045
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92575
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7722100000000001
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,174.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,174.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95712
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,148.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,114.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,99.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,163.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,118.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,139.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,195.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,164.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,51.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,81.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96384
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,150.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.0
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,135.5
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,76.0
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,113.0
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,210.38
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,149.25
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,282.75
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,345.75
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,313.5
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,317.88
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,419.12
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,342.88
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,392.88
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,518.62
931108,Humber Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,446.38
931108,Humber Road,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (Min),A,37.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,65.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,108.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,144.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,123.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,130.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9162
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,33.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.31
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0916
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8250700000000001
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,84.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,186.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,118.38
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,185.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95523
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97272
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,73.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,128.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,102.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,132.38
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,103.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,135.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,181.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.62
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,64.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,163.12
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,121.75
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,178.5
931108,Humber Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,151.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,112.62
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,226.88
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,178.38
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,252.75
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,333.38
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,292.75
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,302.88
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,425.38
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,336.5
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,398.75
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,532.0
931108,Humber Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,473.5
931108,Humber Road,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96475
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,49.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,100.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,137.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,114.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,90.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,149.62
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89505
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98389
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,33.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19286
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94159
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8398700000000001
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,92.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,216.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,132.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,216.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.62
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93149
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,58.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,139.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,112.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,101.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,135.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,129.62
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,138.62
