Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,181.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94623
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,143.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87018
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,182.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,148.75
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,189.5
931108,Humber Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,160.75
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.16
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.16
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,117.5
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,285.38
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,176.75
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,240.62
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,312.5
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,272.12
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,299.38
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,538.88
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,380.12
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,421.75
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,561.75
931108,Humber Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,477.5
931108,Humber Road,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,62.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,108.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,136.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,120.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,76.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,146.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,88.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90433
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97577
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,31.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17079
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79632
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,208.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,147.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,118.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,208.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93112
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,47.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,177.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,139.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,154.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,144.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,224.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,192.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,134.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81918
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,168.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,130.75
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,176.5
931108,Humber Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.8
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,99.0
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,130.62
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,270.25
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,188.25
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,253.5
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,311.62
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,279.25
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,344.12
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,497.25
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,407.5
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,457.75
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,594.0
931108,Humber Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,511.62
931108,Humber Road,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98126
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,51.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,95.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,121.62
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,104.62
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,81.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,73.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89471
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97748
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,11.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,34.88
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.69
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12136
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91888
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73529
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,87.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,195.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,124.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,194.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94098
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98172
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,102.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,97.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,142.88
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,187.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,85.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83142
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89755
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,170.75
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,140.38
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.62
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,178.12
931108,Humber Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,150.12
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.98
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,127.38
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,210.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,161.62
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,244.5
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,306.5
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,275.38
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,318.38
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,478.0
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,391.38
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,428.12
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,517.88
931108,Humber Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,463.25
931108,Humber Road,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,89.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,130.5
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,105.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,126.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90341
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96497
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.19
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16878
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92441
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8089
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,89.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,209.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,131.5
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,208.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,131.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,141.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,110.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,95.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,135.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,150.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,139.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,183.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
