Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98392
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,141.5
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85464
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96576
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,162.88
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,125.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,117.88
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,170.62
931108,Humber Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.84
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,99.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,111.5
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,207.12
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,156.12
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,237.12
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,322.75
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,281.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,330.12
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,510.12
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,407.75
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,408.0
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,515.75
931108,Humber Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,457.75
931108,Humber Road,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,83.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,117.25
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,98.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,77.75
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,80.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,106.75
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8928799999999999
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,25.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.81
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27593
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93988
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8407899999999999
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,107.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,218.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,140.25
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92908
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,108.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,138.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,136.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.75
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,136.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,101.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79028
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,150.25
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,160.75
931108,Humber Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,134.88
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,230.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,176.0
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,230.75
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,284.88
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,255.12
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,339.25
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,487.62
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,400.75
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,410.25
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,530.75
931108,Humber Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,465.5
931108,Humber Road,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,85.62
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,114.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,94.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,83.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,174.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9342
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93835
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,23.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25017
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93112
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82501
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,103.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,225.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,139.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.75
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,225.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91955
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,48.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,73.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,187.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,154.38
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,125.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,143.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,228.62
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,195.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,121.62
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.88
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8514700000000001
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,144.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,116.25
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,155.0
931108,Humber Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,138.12
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,128.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,148.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,287.38
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,222.75
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,222.38
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,307.25
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,257.62
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,335.88
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,471.5
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,380.75
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,439.0
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,583.25
931108,Humber Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,525.25
931108,Humber Road,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97971
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,45.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,80.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,104.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8941899999999999
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91632
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97556
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25747
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93808
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82904
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,105.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,246.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,137.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,245.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,136.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,84.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,182.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,125.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.62
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,226.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98502
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
