Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,68.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,104.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89264
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94943
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,141.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,154.88
931108,Humber Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,135.38
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,246.12
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,184.75
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,228.0
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,291.62
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,253.62
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,306.25
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,461.62
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,364.38
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,429.38
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,535.88
931108,Humber Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,477.62
931108,Humber Road,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,105.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,87.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,66.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,93.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,176.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8799100000000001
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94104
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.31
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39007
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95749
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8501
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,207.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,119.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,207.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94403
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,147.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,118.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,97.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,142.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,182.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.12
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90915
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,127.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,134.25
931108,Humber Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.12
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,150.75
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,271.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,207.38
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,208.25
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,281.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,235.25
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,311.62
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,419.62
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,337.62
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,419.5
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,549.0
931108,Humber Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,472.38
931108,Humber Road,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (Min),A,47.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,80.62
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,87.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,119.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,184.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,149.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94034
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,43.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.94
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.48568
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8832700000000001
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,95.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,194.62
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,119.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,194.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.62
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94202
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96948
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,78.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,116.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,99.38
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,120.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,168.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95282
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.38
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,98.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93149
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85245
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,157.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,166.38
931108,Humber Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,147.62
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,312.88
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,237.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,213.38
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,293.62
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,249.0
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,318.25
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,410.5
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,349.75
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,435.12
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,565.5
931108,Humber Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,517.0
931108,Humber Road,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,74.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,92.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,82.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,79.12
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,207.12
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,35.62
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.62
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.62
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29046
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8468899999999999
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,118.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,236.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,146.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,117.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,236.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,146.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,82.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,84.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97076
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,54.0
