Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,130.25
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.12
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87628
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,148.0
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,159.88
931108,Humber Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,131.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.06
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,115.12
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,252.12
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,170.38
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,228.88
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,283.12
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,247.12
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,323.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,442.25
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,374.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,407.5
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,511.0
931108,Humber Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,456.38
931108,Humber Road,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (Max),A,66.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,39.75
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,75.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,103.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,28.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19173
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94638
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80694
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,112.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,227.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,138.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,226.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,137.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97873
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,82.25
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,160.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,132.75
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90872
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,147.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,118.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,154.12
931108,Humber Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.78
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.69
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,96.5
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,247.12
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,160.38
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,229.75
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,303.12
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,263.38
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,342.62
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,485.12
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,393.25
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,382.25
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,545.25
931108,Humber Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,472.12
931108,Humber Road,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,76.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,181.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,134.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91058
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96509
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.19
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4320000000000001
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95703
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86264
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,108.62
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,202.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,129.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,201.62
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.62
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93899
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,137.62
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,117.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,132.62
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,45.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,122.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,153.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,122.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.0
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.11
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.16
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,145.12
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,314.75
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,217.5
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,206.12
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,278.12
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,233.25
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,294.5
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,460.62
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,361.75
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,432.12
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,581.12
931108,Humber Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,500.75
931108,Humber Road,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (Max),A,54.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,29.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,74.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,109.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,82.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,124.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,90.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8786
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95044
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,38.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29314
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82837
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,103.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,235.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,135.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,234.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,50.5
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,132.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,108.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,157.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94229
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,60.62
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
