Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8748100000000001
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87771
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,141.12
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,150.0
931108,Humber Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.75
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.62
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,115.12
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,247.12
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,177.12
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,206.12
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,262.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,226.0
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,295.5
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,409.38
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,331.38
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,400.12
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,510.25
931108,Humber Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,439.38
931108,Humber Road,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.06
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (Max),A,61.25
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,84.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,123.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,120.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,92.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,144.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87259
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95776
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,49.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2611
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93811
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83481
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,110.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,225.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,141.75
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,110.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,224.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94241
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,77.25
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,149.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,113.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,155.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.75
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,173.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8255899999999999
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83941
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,152.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,122.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,158.0
931108,Humber Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,127.88
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.03
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.39
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,120.88
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,252.62
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,174.75
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,217.38
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,289.75
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,243.5
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,324.0
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,439.75
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,374.12
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,409.38
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,558.88
931108,Humber Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,471.38
931108,Humber Road,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,116.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,91.12
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,123.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,93.12
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90747
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96808
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,10.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,33.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.81
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30001
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8268399999999999
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,119.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,212.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,150.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,119.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,211.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,150.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.914
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,85.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,161.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,118.12
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,92.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,131.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,122.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,180.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96109
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,48.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79086
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,170.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,146.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,128.75
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,177.0
931108,Humber Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,154.62
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,141.5
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,300.88
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,206.75
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,208.12
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,293.62
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,242.5
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,311.75
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,496.75
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,380.75
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,427.12
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,578.38
931108,Humber Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,503.5
931108,Humber Road,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,175.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,120.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,97.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,162.25
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,136.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,187.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98169
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.81
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23729
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95212
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8425299999999999
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,100.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,233.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,152.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,232.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.25
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95129
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,94.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,154.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,121.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,142.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90457
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,69.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,48.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
