Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73611
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,165.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,128.75
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,172.0
931108,Humber Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.62
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.98
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.31
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,108.0
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,107.25
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,227.25
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,156.38
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,230.0
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,338.12
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,273.5
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,387.62
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,533.12
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,443.38
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,414.88
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,544.62
931108,Humber Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,465.75
931108,Humber Road,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9985
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,103.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,139.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,119.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,96.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,172.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,134.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,59.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,176.25
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,95.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9451
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97153
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,41.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.56
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22985
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94818
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81152
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,124.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,237.38
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,152.25
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,123.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,236.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,151.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95538
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,123.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.25
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91363
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98392
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,78.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.38
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,112.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81408
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8934
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,165.62
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,172.38
931108,Humber Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,105.0
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,114.38
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,225.62
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,160.5
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,213.5
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,301.62
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,257.5
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,367.62
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,528.5
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,433.38
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,405.75
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,553.5
931108,Humber Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,462.12
931108,Humber Road,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99847
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (Max),A,75.62
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,37.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,91.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,150.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,115.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,134.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,100.62
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,60.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,140.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,100.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8852200000000001
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,41.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.12
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27892
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80481
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,126.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,232.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,153.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,126.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,231.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,152.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96808
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,82.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,133.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,162.62
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91034
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,79.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86065
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92453
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.62
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,116.5
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,231.12
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,169.75
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,211.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,289.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,247.25
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,327.0
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,532.62
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,398.5
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,415.75
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,510.75
931108,Humber Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,462.62
931108,Humber Road,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99863
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,90.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,160.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,115.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,77.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8433200000000001
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94562
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22603
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94348
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8376100000000001
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,218.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,137.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,218.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,136.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,51.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,135.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96207
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,69.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.88
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,109.5
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861700000000001
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91656
