Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,136.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,119.25
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.77
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,119.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,230.62
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,169.25
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,197.38
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,308.88
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,241.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,292.38
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,429.5
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,352.5
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,399.0
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,512.5
931108,Humber Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,458.75
931108,Humber Road,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9986
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,81.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,158.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,122.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,167.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8508899999999999
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93365
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,31.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.06
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.63
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10634
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92609
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80096
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,217.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,131.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,216.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95859
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97586
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,91.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,166.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96277
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,76.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,53.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,117.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.87
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8755799999999999
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90536
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,121.5
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.31
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,99.62
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,226.75
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,145.12
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,207.88
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,296.75
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,249.88
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,300.75
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,454.5
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,363.75
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,388.38
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,508.25
931108,Humber Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,437.38
931108,Humber Road,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99844
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,150.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,108.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,97.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,59.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85165
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97314
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,43.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.19
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16521
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92291
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78573
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,80.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,226.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,127.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,225.88
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,70.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,94.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,81.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,159.88
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91717
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,116.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.75
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89361
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,134.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,140.38
931108,Humber Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,106.88
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,230.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,162.88
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,184.12
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,275.25
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,223.38
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,246.25
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,417.88
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,334.62
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,390.0
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,500.75
931108,Humber Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,439.62
931108,Humber Road,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,41.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,124.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,54.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,185.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85785
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98758
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,39.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.63
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36815
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93521
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86639
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,98.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,205.75
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,127.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,205.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96896
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,125.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,105.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90665
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,59.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86041
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635799999999999
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,120.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
