Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,125.88
931108,Humber Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.88
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.95
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.73
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,139.5
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,312.62
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,210.38
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,182.25
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,260.38
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,210.12
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,287.0
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,417.62
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,340.62
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,402.62
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,556.62
931108,Humber Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,480.38
931108,Humber Road,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (Max),A,143.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,88.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,94.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,120.25
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,223.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,157.25
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98087
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96616
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,36.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40148
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94226
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90704
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,96.88
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,217.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,127.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,217.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95828
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,80.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,137.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,119.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,116.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,101.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,152.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,179.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95312
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,61.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86715
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8375799999999999
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,111.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,115.38
931108,Humber Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,148.62
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,277.12
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,215.62
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,215.25
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,283.75
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,243.75
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,273.5
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,417.12
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,340.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,477.25
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,556.0
931108,Humber Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,508.25
931108,Humber Road,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (Max),A,152.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,84.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,78.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,118.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,93.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,144.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,232.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,172.75
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98389
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,37.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.75
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46819
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94022
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,205.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,119.75
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,74.5
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,126.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,56.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81799
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80697
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,127.62
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,175.38
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,277.88
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,219.75
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,212.25
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,286.62
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,234.88
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,274.5
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,456.0
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,338.38
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,457.12
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,571.75
931108,Humber Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,508.25
931108,Humber Road,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,111.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,94.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,109.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,174.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92633
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95917
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,38.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.94
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32753000000000004
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93381
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8857700000000001
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,189.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,113.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,189.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96515
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96469
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,101.88
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,105.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,127.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,165.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,36.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81238
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86734
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,126.0
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.5
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,135.25
