Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.12
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,135.88
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,234.5
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,184.12
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,195.25
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,281.12
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,233.38
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,265.88
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,384.62
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,311.5
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,425.25
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,521.38
931108,Humber Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,456.88
931108,Humber Road,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99924
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,89.38
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,137.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,109.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,103.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,106.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,162.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,134.38
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92081
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92044
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2387
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94003
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8677299999999999
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,107.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,239.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,129.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.75
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,238.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96136
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,137.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,103.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,160.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,112.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,183.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81009
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86218
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,120.75
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.23
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.92
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.27
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,103.88
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,211.62
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,160.88
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,200.75
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,327.88
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,264.88
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,279.5
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,428.12
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,334.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,414.0
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,491.12
931108,Humber Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,448.25
931108,Humber Road,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99887
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,50.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,93.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,131.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,110.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,101.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,98.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,198.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96274
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95544
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.94
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15016
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93075
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87024
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,108.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,230.12
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,143.88
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,229.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97379
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,99.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,154.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,148.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,145.12
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94617
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,44.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78222
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88595
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,132.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.38
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.12
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,97.88
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,224.38
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,147.38
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,238.12
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,330.38
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,278.38
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,298.75
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,455.88
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,365.75
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,422.12
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,530.88
931108,Humber Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,468.5
931108,Humber Road,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99875
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,93.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,131.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,107.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,79.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,180.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,112.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97235
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95691
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,40.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,22.62
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15315
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93835
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8560200000000001
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,121.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,248.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,153.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,122.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,248.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96799
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,144.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,103.62
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,126.25
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,175.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,59.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79843
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8813200000000001
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,129.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.12
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,135.62
931108,Humber Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.5
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
