Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.47
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,104.88
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,272.62
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,157.75
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,187.38
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,294.12
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,241.38
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,311.62
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,421.5
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,354.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,397.0
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,562.75
931108,Humber Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,449.0
931108,Humber Road,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99893
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,46.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,100.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,112.62
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,85.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8885200000000001
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95605
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Max),A,58.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3077
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85815
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,120.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,231.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,146.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,120.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,231.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,146.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,95.62
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,124.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,132.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,168.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91696
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,67.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7799
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880299999999999
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,158.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.05
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.42
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.95
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,144.12
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,249.38
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,185.5
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,193.12
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,258.38
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,214.12
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,312.75
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,455.5
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,377.0
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,417.12
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,534.5
931108,Humber Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,462.88
931108,Humber Road,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99878
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (Max),A,64.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,116.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,155.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,123.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,72.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,83.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,155.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8985299999999999
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Max),A,49.25
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.69
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27648
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95102
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8664200000000001
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,234.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,147.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,233.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,147.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,49.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,102.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,138.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,139.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,158.25
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92468
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,50.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7658
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89392
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,139.25
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,145.88
931108,Humber Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,120.12
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.06
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.66
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.3
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,119.75
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,212.5
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,172.5
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,206.75
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,280.12
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,225.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,325.88
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,479.25
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,379.75
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,410.25
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,499.0
931108,Humber Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,452.62
931108,Humber Road,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99933
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,113.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,150.38
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,126.38
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.62
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,80.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,134.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,104.38
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89355
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96805
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96066
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Max),A,31.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.62
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16847
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93893
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83581
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,99.5
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,253.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,158.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,252.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,157.62
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97949
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96463
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,137.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,141.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.5
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,68.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,46.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79986
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8937700000000001
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,125.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.25
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.73
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.44
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,56.0
