Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,116.25
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,207.0
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,159.38
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,210.5
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,272.5
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,231.25
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,293.88
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,445.62
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,361.75
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,401.25
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,490.5
931108,Humber Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,444.5
931108,Humber Road,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9985
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,98.25
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,115.88
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,106.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,88.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,61.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,153.88
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88595
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97449
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95666
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Max),A,34.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.88
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.56
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25231
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95254
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77517
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,186.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,124.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,186.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,124.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96469
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,93.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,57.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,40.88
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80496
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8608100000000001
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98734
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,140.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.88
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.58
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.11
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,113.62
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,222.75
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,166.38
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,218.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,266.25
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,234.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,297.5
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,412.0
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,346.62
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,374.25
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,494.62
931108,Humber Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,439.75
931108,Humber Road,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99844
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,97.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,120.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,60.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,181.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,93.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8684700000000001
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96292
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.94
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26668000000000003
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81176
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,98.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,206.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,128.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,205.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95633
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,82.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,100.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,137.25
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,152.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94183
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71124
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94992
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,124.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,131.38
931108,Humber Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,121.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,218.38
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,151.38
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,207.88
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,246.25
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,224.62
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,320.12
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,439.62
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,370.0
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,357.88
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,482.5
931108,Humber Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,405.75
931108,Humber Road,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99884
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,102.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,139.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,119.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97882
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97742
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,12.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.56
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12758
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95077
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8421299999999999
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,98.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,201.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,122.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,200.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96197
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,134.62
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,141.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,128.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7731
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87771
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,108.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.48
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,97.75
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,159.75
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,124.5
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,217.75
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,310.5
