Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,262.75
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,320.62
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,469.62
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,362.25
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,362.5
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,446.5
931108,Humber Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,397.25
931108,Humber Road,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99881
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,62.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,113.5
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,147.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,121.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,70.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,174.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,125.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93671
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,42.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.81
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21962
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85251
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,105.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,215.5
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,132.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,215.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97113
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,113.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.62
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,128.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,162.62
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,64.75
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.06
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6264
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,157.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.12
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.2
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,115.75
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,198.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,155.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,220.38
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,324.5
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,264.0
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,307.62
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,429.12
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,345.62
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,402.38
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,484.12
931108,Humber Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,444.12
931108,Humber Road,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99881
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,115.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,132.62
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,119.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,108.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9001399999999999
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Min),A,11.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Max),A,32.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23006
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94849
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8229
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,86.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,200.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,122.62
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,200.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97366
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,83.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,118.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,92.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94333
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,45.75
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72677
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,161.75
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,167.88
931108,Humber Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,137.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.41
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.97
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,110.88
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,221.38
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,213.62
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,265.62
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,234.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,271.12
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,401.0
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,320.25
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,367.88
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,502.88
931108,Humber Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,438.5
931108,Humber Road,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99899
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,117.88
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,134.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,122.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,81.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,204.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,122.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94668
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Max),A,32.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.37
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26775
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8619100000000001
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,91.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,236.88
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,133.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,236.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,133.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.75
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,135.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91775
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97076
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93436
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,46.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.94
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7919
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,114.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,93.38
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.34
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.42
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,97.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,219.12
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,141.12
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,224.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,291.5
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,256.5
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,275.75
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,469.62
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,350.0
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,365.75
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,492.38
931108,Humber Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,413.38
931108,Humber Road,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
