Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99915
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (Max),A,78.25
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,47.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,107.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,146.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,122.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,103.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91455
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Max),A,37.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.19
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20855
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84198
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,88.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,215.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,119.12
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,215.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,87.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.12
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97089
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,60.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74124
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78128
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,109.88
931108,Humber Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.25
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.53
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.75
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,104.5
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,209.38
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,145.5
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,233.12
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,304.25
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,261.62
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,302.25
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,463.0
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,345.5
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,387.88
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,482.12
931108,Humber Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,435.62
931108,Humber Road,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99902
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,98.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,152.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,120.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,108.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,87.88
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91366
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94876
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Max),A,31.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.56
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18599
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84735
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,85.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,203.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,119.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,203.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.31
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97461
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,127.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,127.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,133.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,138.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92886
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,80.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,47.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70477
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475299999999999
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,113.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.59
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.41
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.28
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.56
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,98.38
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,189.38
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,142.75
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,211.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,300.75
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,246.5
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,307.62
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,475.0
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,368.25
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,362.38
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,465.5
931108,Humber Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,419.12
931108,Humber Road,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99854
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (Max),A,55.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,97.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,135.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,109.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,111.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,85.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,146.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97458
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,12.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1075
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82763
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,91.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,189.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,124.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,189.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96252
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,133.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,133.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,172.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95608
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97702
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,59.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79446
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87634
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,112.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.62
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.19
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,92.75
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,194.38
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,139.12
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,232.0
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,296.25
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,261.75
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,305.25
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,438.12
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,347.12
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,388.12
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,491.38
931108,Humber Road,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,431.12
931108,Humber Road,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
