Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,104.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,131.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,119.62
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,112.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,182.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,127.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94424
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.62
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.63
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19615
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93857
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87625
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,95.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,218.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,127.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,92.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,102.38
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,130.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94018
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,59.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83496
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,108.5
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,126.25
931108,Humber Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.5
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.66
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.06
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.25
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,110.25
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,194.88
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,146.5
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,237.75
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,307.25
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,271.88
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,293.38
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,454.25
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,341.88
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,406.25
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,507.12
931108,Humber Road,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,450.12
931108,Humber Road,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (Max),A,70.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,118.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,149.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,129.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,157.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,113.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86087
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Max),A,46.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.81
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27953
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95792
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8579700000000001
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,96.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,295.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,150.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,294.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95508
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,134.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,105.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94839
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94946
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,41.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75561
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,119.0
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.62
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.14
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.22
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.73
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,103.38
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,177.75
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,141.25
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,247.38
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,304.38
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,271.25
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,330.75
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,528.25
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,394.25
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,374.38
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,491.25
931108,Humber Road,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,440.62
931108,Humber Road,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99854
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,47.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,122.88
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,166.88
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,136.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,125.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,88.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,195.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,127.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Max),A,44.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.88
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19295
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94458
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90869
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,99.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,221.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,129.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,221.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.88
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94092
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97961
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,49.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,143.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,106.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,130.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,118.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,172.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92462
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96582
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92044
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6875600000000001
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,109.5
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.5
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.56
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.75
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,99.5
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,219.25
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,146.75
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,265.62
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,345.62
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,293.38
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,301.62
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,455.88
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,350.75
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,410.62
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,521.62
931108,Humber Road,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,459.75
931108,Humber Road,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
